Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98636
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98163
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,77.5
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,127.12
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.12
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97281
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,79.25
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,46.38
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.31
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32308
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78479
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90561
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90057
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,40.75
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,136.25
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,139.88
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,244.38
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,114.62
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,184.62
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,129.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,196.12
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97818
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,56.88
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,36.38
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.5
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93893
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97488
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,71.25
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.19
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29912
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74392
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93121
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92074
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,60.75
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,56.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,116.75
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,141.25
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,231.38
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,108.5
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,178.25
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,137.88
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,212.5
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,61.88
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.88
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,103.38
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9693
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91452
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,75.88
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,54.75
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.81
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.94
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29824
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6838
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89239
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,63.12
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,66.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,125.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.12
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,139.5
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,257.12
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,109.62
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,185.25
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,166.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,247.75
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94611
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,79.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,126.88
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.38
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.62
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96899
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96252
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,99.5
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,48.88
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.81
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31188
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71063
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87732
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93762
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,64.12
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,112.12
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.25
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,120.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,237.12
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,122.88
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,255.88
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,149.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,232.5
