Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96435
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9769
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,66.62
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,110.88
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91717
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97412
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,65.5
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.56
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.75
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29479
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.772
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91727
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,15.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93429
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,63.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,115.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,133.12
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,215.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,123.62
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,199.5
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,141.25
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,218.38
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98068
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,65.25
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.75
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.75
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95764
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96844
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,58.5
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,40.62
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.81
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23937
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93378
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90488
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,19.38
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,7.62
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9624
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,46.75
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,63.75
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,113.38
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.75
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,127.25
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,224.62
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,106.25
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,161.5
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,153.88
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,211.88
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91766
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95612
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97086
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,53.12
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9538
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,68.75
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,50.75
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.31
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24367
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91281
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,14.12
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90927
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92285
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,124.25
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,92.12
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,166.25
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,107.88
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,151.62
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,139.62
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,226.25
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91675
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94357
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94556
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,63.25
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97159
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9733
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,64.75
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,40.88
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.38
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.31
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23128
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80252
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8425
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,14.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92251
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90491
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,56.62
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,97.38
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.88
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,102.88
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,163.88
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,93.5
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,156.12
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,129.38
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,199.88
