Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92596
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94333
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,72.38
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.5
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.12
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.88
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9324
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95023
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,67.38
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.62
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.25
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21984
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80194
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84384
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,12.25
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94018
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,131.75
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.12
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,105.75
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,185.88
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,75.88
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,141.25
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,142.75
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,227.12
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87961
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9429
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9566
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96799
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93787
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95508
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,63.5
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,39.75
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.44
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.81
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16945
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80514
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85895
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90088
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,57.5
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,108.75
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,97.25
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,144.38
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,84.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,141.88
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,188.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90903
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94476
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9426
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95795
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9386
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95447
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.56
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.12
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16948
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81262
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87985
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90448
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,58.38
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,78.12
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.25
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,91.25
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,121.25
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,78.5
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,147.25
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,104.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,147.75
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94235
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89883
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91843
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,58.88
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92523
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92691
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94684
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,48.75
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.31
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13841
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8381
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82168
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,12.75
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93356
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87097
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,18.88
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,60.12
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,91.12
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.12
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,85.88
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,141.25
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,75.75
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,96.88
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,97.5
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,143.38
