Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93072
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92123
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90597
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,71.38
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92715
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94452
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94479
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,46.12
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.12
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13243
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84643
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88391
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,13.75
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94867
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,92.25
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.38
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,81.75
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,150.12
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,74.75
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,115.38
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,107.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,142.5
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87619
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91321
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95044
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94803
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93912
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92605
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.44
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11141
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85577
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91192
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87283
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96143
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8793
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,52.12
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,92.62
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.38
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,69.5
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,109.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,67.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,107.62
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,100.38
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,158.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88559
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92337
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95926
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,55.62
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90237
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92663
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91797
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,33.5
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.5
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.5
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10286
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63253
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90399
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91122
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85397
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,11.88
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,53.12
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,99.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,114.75
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,73.62
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,108.5
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,95.75
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,162.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86374
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93317
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91345
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.75
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8905
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94012
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91357
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.31
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.81
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10991
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67968
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84283
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,12.38
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8753
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80899
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,53.12
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,65.75
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,91.5
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,78.62
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,114.75
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,89.5
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,125.25
