Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88934
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90066
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95196
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,37.62
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85885
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90301
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93109
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.19
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.19
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1064
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66537
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90192
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92651
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86227
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,81.25
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,63.38
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,104.12
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,77.88
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,94.12
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,96.5
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,142.25
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89889
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9144
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84527
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,33.25
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85144
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88898
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90741
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,45.88
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.25
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.5
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0663
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.793
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93335
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90829
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83609
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,50.25
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,69.12
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,64.38
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,92.12
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,77.12
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,92.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,84.62
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,118.12
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86627
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90228
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84982
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,29.25
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83645
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87347
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9317
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,40.62
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.13
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.94
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06694
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78607
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9606
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75787
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91131
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,78.88
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,61.5
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,74.62
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,63.25
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,95.5
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,85.12
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,129.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84198
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89816
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83468
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.81
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90228
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83145
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88836
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.25
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1043
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73385
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71759
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,4.12
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78595
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88739
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,48.12
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,63.38
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,99.62
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,61.5
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,82.62
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,76.25
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,95.5
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
