Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.56
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82678
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85452
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82068
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87301
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87274
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88968
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.31
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.62
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09987
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64248
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85653
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,7.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82046
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84381
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,13.25
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.38
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,61.5
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,77.25
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,70.25
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,89.75
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,71.5
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,89.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86722
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86804
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85895
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89221
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94479
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87311
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,32.25
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.31
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07906
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71322
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86285
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,13.75
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8865
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94357
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87616
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,45.25
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,55.5
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.62
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,66.12
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,89.25
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,69.5
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,98.5
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,70.38
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,88.75
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87903
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88724
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82666
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88302
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9039
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87182
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.75
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.81
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05571
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81402
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85391
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90762
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96246
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84625
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,58.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,66.12
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,82.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,64.25
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,101.25
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,68.75
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,87.88
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86578
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8537
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79467
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86761
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86935
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88775
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,23.88
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.38
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.63
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14079
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83572
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82269
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,11.88
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83883
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86471
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,47.62
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,45.12
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,71.25
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,58.0
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,75.38
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,58.38
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,118.62
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
