Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86694
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84646
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82968
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82986
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85663
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90903
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.44
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03758
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80682
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94455
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,20.62
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83502
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92004
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83041
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,45.38
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,57.5
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,59.12
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,80.88
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,67.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,96.5
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90787
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89786
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81323
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,35.62
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.44
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87735
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87274
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91543
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,32.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.75
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.5
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.25
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0381
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7897
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94089
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85226
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89957
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76449
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,14.5
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,53.62
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.88
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,62.38
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,88.5
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,74.38
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,68.38
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,88.88
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.88
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84149
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91031
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80343
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,33.75
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89227
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84961
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8613
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.25
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.25
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04775
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65084
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93448
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91458
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9425
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74597
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,15.62
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,45.38
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,52.75
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.12
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,60.12
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,85.88
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,64.88
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,86.12
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,82.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.38
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82867
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91098
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81567
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87845
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87311
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87475
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.56
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.13
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05235
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7167
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89981
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,12.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.07
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87112
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93558
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77725
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,45.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,51.12
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.62
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,60.75
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,73.88
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,60.25
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,76.75
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,70.75
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,82.62
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
