Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83471
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9136
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87524
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,38.62
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87851
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87524
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85684
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.19
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.69
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06227
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6387
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88229
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.69
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8359
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9411
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78244
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,8.75
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,45.12
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,53.5
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.75
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,62.75
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,77.62
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,60.38
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,90.12
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,68.38
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,86.75
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87549
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86307
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88397
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,30.62
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.82
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82345
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88226
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87015
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.5
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.75
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05525
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72967
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87558
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.94
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84277
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77734
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,54.75
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,77.75
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,61.25
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,74.38
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,68.75
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,89.75
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92313
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88901
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83679
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,37.12
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.06
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76709
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89914
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91876
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.56
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.25
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06163
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81628
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81622
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88025
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93982
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76626
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,45.25
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,53.25
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.25
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,69.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,81.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,61.25
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,87.38
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,75.88
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,90.5
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9404
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84622
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82104
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.13
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85211
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92657
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92477
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.63
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.62
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08061
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87811
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73172
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.12
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.75
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85107
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92584
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76089
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,8.62
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,46.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,58.12
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,72.5
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,90.88
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,63.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,78.12
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,73.12
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,95.5
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
