Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92538
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89255
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80539
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89068
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91025
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93689
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.38
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07375
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90039
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93622
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,14.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.44
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78601
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95364
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81244
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,55.12
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,74.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,88.88
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,89.38
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,78.25
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,102.38
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92151
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87695
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75811
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86056
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90753
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93988
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.56
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06291
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87414
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93848
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79016
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9491
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7821
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,57.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,73.62
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,88.12
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,64.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,88.75
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,79.88
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,100.88
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.93
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90942
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83743
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76812
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,38.62
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86795
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91281
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93292
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.31
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05586
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73864
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93362
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.44
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84067
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93805
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80014
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,9.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,61.25
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,76.12
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,97.5
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,65.25
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,79.62
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,82.88
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.93
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9133
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85812
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81668
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,42.62
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8822
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92029
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85339
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.13
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.06
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04228
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7984
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90719
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,9.88
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.62
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87192
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78299
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,49.38
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.88
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,73.38
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,91.25
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,64.88
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,77.25
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,72.62
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,90.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
