Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.31
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91138
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85934
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84674
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.69
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86523
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91116
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85223
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.25
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.63
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.045
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85138
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95688
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,13.25
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7969
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79046
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,57.12
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,73.62
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,91.5
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,84.62
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,75.12
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,95.75
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92615
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93042
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80914
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91394
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92627
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86764
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,24.62
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.06
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.12
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06011
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83395
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96326
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.62
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.06
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79443
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91885
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82983
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,49.75
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,60.25
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,81.12
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,99.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,73.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,93.12
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,75.38
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,86.38
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92944
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92612
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83124
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.25
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9303
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92139
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8544
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,33.25
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.12
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.44
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08824
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83322
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79519
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95584
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86496
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,63.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.38
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,82.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,103.38
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,73.75
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,101.75
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,75.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,91.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9097
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89715
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78711
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.75
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94452
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94553
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84701
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.63
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08971
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61703
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94662
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81802
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92258
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84897
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,50.25
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,67.38
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,84.25
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,112.75
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,73.5
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,107.75
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,76.5
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,91.25
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
