Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91241
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90503
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77035
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90063
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95358
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85718
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.19
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.88
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01897
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56823
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9689
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87604
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91745
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80792
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,49.75
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,59.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.75
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,80.12
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,97.75
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,75.12
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,102.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,78.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,96.12
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.81
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92178
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89957
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85696
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,36.12
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88479
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95569
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86493
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.5
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.25
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0295
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64376
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9487
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,21.75
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.12
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89151
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9295
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80996
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,17.62
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,56.25
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.75
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,78.25
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,90.5
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,72.88
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,98.88
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,78.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,103.38
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90695
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93964
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80691
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,52.88
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85818
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95993
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88272
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00764
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77014
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95673
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86456
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93951
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82895
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,50.75
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,78.25
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.25
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,75.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,93.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,139.5
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,76.38
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,96.88
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91748
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9733
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85376
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,53.38
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,41.88
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8685
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95395
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87994
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,30.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.44
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01512
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78009
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86755
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95666
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8439
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,73.88
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.25
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,77.38
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,98.12
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,76.62
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,133.25
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,77.62
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,94.62
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
