Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9155
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83276
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84607
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.38
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92578
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96823
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91122
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.44
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.31
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03609
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80157
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95798
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.5
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85666
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9469
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85946
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,46.88
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,60.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.75
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,81.62
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,67.5
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,100.38
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,77.38
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,102.38
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89895
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88003
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85074
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,33.5
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9444
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9585
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89508
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.62
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0273
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7163
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96149
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87329
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93274
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80352
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,15.5
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,62.62
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,87.12
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,101.88
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,74.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,97.88
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,77.38
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,95.75
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92322
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87567
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83224
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92963
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94656
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85602
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.81
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.94
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0479
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63207
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93945
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,12.75
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88272
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80517
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,63.5
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.25
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,82.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,103.88
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,79.62
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,108.75
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,76.75
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,92.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.5
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91913
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86276
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78961
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,46.38
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90185
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92724
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.13
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.62
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02263
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66885
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95013
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.19
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94714
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80441
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,53.75
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,82.88
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,111.5
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,70.5
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,91.62
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,85.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,95.62
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
