Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.56
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90341
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8305
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78729
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90344
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93298
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91556
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,31.12
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.31
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.5
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0237
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82544
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95642
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86401
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81744
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,53.25
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,64.5
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,80.5
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,93.88
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,86.25
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,86.88
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,98.25
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.31
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93494
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86136
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80127
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,34.75
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89175
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91312
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92023
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.75
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04466
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89194
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95685
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84936
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81973
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,53.38
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,63.88
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.12
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,102.12
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,72.12
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,93.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,88.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,101.5
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.12
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95431
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91641
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85827
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,47.62
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92663
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9288
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93304
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,39.38
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.18
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08452
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86126
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95843
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.31
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81714
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86233
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,15.12
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,54.88
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,70.25
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.75
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,117.5
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,78.62
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,99.12
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,89.75
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,126.88
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94629
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93948
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86471
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97116
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94342
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9346
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,39.25
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.87
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14534
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67385
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95511
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8406
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90539
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,77.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,101.38
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,146.88
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,88.88
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,117.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,100.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,129.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
