Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95694
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96231
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85464
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,42.25
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87329
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91925
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93558
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,37.12
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.69
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.75
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11339
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77173
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95654
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83096
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92914
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,56.12
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,68.5
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.25
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,96.38
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,110.62
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,94.88
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,128.25
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,93.75
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,126.38
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93445
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94177
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87189
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,47.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90481
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88446
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90369
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.5
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11733
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89767
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.81
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8804
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88367
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,57.12
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,73.62
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.12
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,115.5
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,96.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,122.88
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,86.88
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,120.5
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92337
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9555
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87124
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,47.75
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93356
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91232
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89114
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05129
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84369
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85287
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87012
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,58.25
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,72.25
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.12
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,93.12
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,113.38
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,90.5
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,129.25
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,94.62
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,118.5
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94031
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94931
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89114
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,48.12
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9299
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90002
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90869
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,43.62
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.25
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06505
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82422
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.25
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90344
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87713
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,58.38
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,101.38
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,141.12
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,120.5
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,96.12
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,137.5
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
