Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87961
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95453
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96921
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92181
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93783
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.94
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1787
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96399
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77914
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,8.62
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93472
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84344
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,65.62
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,104.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.38
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,80.25
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,111.88
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,132.75
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,178.12
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,124.38
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,146.12
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88345
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95773
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97494
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,39.75
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93204
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96258
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91998
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.81
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17009
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81295
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82614
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,12.38
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92453
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85238
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,61.12
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,81.62
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,81.75
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,105.75
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,110.62
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,135.62
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,124.25
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,148.5
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90542
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9588
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97537
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,40.75
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91431
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95837
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93259
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.38
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.88
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18242
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82431
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76526
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,6.88
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93124
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88882
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,63.75
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,84.75
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.25
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,86.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,113.38
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,104.62
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,135.12
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,125.62
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,160.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90878
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95932
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,44.25
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,33.38
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91116
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94379
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.12
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.62
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.37
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19228
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69631
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81274
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,7.5
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94101
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88336
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,65.12
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,90.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.38
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,88.5
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,116.12
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,121.62
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,149.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,134.5
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,171.62
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
