Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89551
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95334
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,43.62
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,33.62
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91946
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94202
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,82.5
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,35.88
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,121.62
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.75
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.25
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20876
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73904
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87335
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,14.38
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95569
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94522
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,69.5
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,113.62
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.75
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,89.62
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,125.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,213.75
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,145.5
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,179.25
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92502
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96976
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,60.25
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92654
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9284
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,82.5
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,59.5
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,122.5
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.62
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.12
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.56
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24273
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77288
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91159
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,9.38
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95367
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,75.38
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,126.62
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.25
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,99.12
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,133.12
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,154.38
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,239.5
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,125.5
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,175.5
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88962
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95502
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,59.88
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94388
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94348
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.81
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24709
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86764
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89822
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94427
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90958
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,75.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,109.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.38
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,104.25
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,123.62
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,155.25
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,195.25
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,120.5
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,153.38
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8891
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95422
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,64.88
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,47.75
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9483
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95715
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.62
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27483
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85452
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89859
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93182
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89841
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,74.75
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,114.25
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,103.12
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,136.62
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,144.38
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,198.88
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,123.25
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,156.75
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
