Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91138
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96017
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,51.25
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94113
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9592
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96243
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,51.62
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.81
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26549
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.794
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95959
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95227
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9158
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,72.62
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,97.62
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.62
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,110.75
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,153.12
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,142.62
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,178.38
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,124.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,201.12
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90539
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98431
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96149
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,55.62
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93628
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95465
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96127
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27565
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76037
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9321
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96197
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94745
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,75.12
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,98.62
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,108.88
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,175.5
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,151.12
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,185.38
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,152.5
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,193.25
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93597
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,53.88
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97098
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95798
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95117
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,64.12
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,37.75
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.25
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.19
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29683
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82742
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86639
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,11.25
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94833
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94943
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,76.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,101.25
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,129.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,193.75
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,157.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,199.75
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,146.12
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,204.12
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93707
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,86.12
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,131.88
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9657
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95978
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30916
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81888
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91061
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94595
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91238
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,82.12
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,173.62
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.12
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,122.12
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,163.62
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,172.62
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,304.12
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,148.12
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,191.25
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
