Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94067
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96649
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,90.62
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,78.12
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,116.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,140.25
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.75
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95657
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96481
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,56.25
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38427
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87927
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92276
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94525
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89667
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,69.38
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,53.25
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,108.25
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,189.25
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,152.38
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,124.75
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,158.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,220.12
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,318.88
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,153.5
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,195.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93194
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,100.88
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.88
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,148.5
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.25
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,107.75
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96139
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95203
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,46.12
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.75
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30297
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8775
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93558
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93725
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92416
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,84.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,134.38
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.38
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,123.38
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,153.62
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,170.5
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,263.62
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,145.38
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,203.88
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93164
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,59.88
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,45.38
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.25
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.5
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.38
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97311
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96362
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,63.62
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.44
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36953
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90014
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93912
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,13.75
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94714
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92709
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,70.38
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,82.5
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,134.5
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.12
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,119.25
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,161.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,175.38
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,253.38
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,161.5
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,221.25
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92486
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,75.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,54.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.38
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,116.88
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95581
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,42.75
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,64.75
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,51.25
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.5
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33663
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86511
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95181
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88544
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,73.62
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,91.12
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,137.88
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.25
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,117.5
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,149.88
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,186.5
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,252.12
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,176.38
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,223.25
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
