Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93838
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,59.25
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,47.38
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,81.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.62
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.75
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96127
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,56.62
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.13
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36162
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84778
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89303
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,66.75
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,86.5
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,135.88
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,137.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,179.62
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,206.12
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,273.88
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,174.38
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,224.75
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96423
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,72.62
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,52.75
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,104.75
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.12
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,97.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.5
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.62
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.25
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96817
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.12
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.94
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37496
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8641
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9649
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95862
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93433
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,85.75
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,139.75
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.75
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,144.5
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,226.5
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,212.38
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,278.5
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,171.25
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,239.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96344
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,71.62
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,97.75
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,126.62
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.25
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.12
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96847
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,81.38
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,54.25
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,147.25
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.31
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36968
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90506
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95874
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.949
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,94.38
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,171.12
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.12
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,145.62
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,180.12
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,217.75
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,325.62
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.25
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,185.62
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,264.62
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96002
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97861
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,76.25
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,90.38
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,133.38
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,95.38
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.25
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,150.75
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.38
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37475
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93976
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96374
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94372
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,63.62
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,88.38
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,161.25
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.38
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,133.12
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,235.75
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,206.12
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,297.12
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,192.5
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,301.75
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
