Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94559
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,63.5
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,44.25
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.62
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,98.62
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,62.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.88
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.88
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.19
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30434
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9715
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93112
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,91.62
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,126.62
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.88
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,136.25
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,188.75
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,198.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,252.38
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,180.25
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,260.25
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95917
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,77.25
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,50.75
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,80.38
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,135.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,37.25
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,87.25
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,104.62
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,152.5
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.88
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.06
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29888
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96393
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9039
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,92.38
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,125.5
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,145.88
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,199.75
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,204.88
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,287.88
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,198.62
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,273.12
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93729
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,79.12
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,53.88
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,85.12
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,125.75
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,76.38
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,52.25
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.5
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.88
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.44
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32192
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96448
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92282
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,45.12
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,87.25
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,138.12
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,143.38
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,224.5
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,218.5
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,288.75
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,201.5
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,278.12
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96295
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97168
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,60.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,111.75
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.88
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,85.88
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.75
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,81.25
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.5
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,151.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.25
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31127
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.966
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94968
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,88.88
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,119.38
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.12
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,148.62
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,219.5
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,212.75
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,271.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,197.38
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,280.62
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
