Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95642
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,69.62
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.25
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.38
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.75
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,133.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,59.5
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.25
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,118.12
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.88
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.69
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31341
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,39.88
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,89.25
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,135.5
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.38
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,164.75
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,244.62
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,203.12
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,282.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,188.38
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,334.88
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95392
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,32.88
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,63.25
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,83.25
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,114.62
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,116.75
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,66.88
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.12
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.62
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,148.75
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.75
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.25
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30376
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,92.38
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,137.5
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.75
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,164.38
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,235.5
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,220.88
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,305.38
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,231.5
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,311.38
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97086
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,64.88
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,46.12
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.38
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,96.38
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,118.12
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,129.38
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,98.88
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,67.12
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,120.5
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,172.12
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.5
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,184.75
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.88
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.81
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31627
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,72.25
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,98.12
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,198.62
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,140.25
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,170.12
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,249.12
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,275.62
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,336.5
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.12
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,242.62
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,412.25
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97363
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,60.5
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.25
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,122.25
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.75
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,125.38
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,129.25
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.25
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,104.75
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,58.75
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.12
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,107.5
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,158.75
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,186.88
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.62
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31414
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96579
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,67.12
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,98.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,168.88
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,179.25
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,259.88
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,258.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,334.38
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.62
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,283.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,387.38
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.88
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
