Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96576
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,71.25
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,90.62
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,144.38
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.75
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,91.25
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,125.38
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.38
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,66.75
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.12
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.38
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,108.75
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,157.5
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.25
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.88
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.75
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31609
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9606
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,95.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,153.88
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.75
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,171.5
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,253.88
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,276.38
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,341.62
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.75
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,243.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,342.25
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98181
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,57.12
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,145.25
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,85.38
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.25
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.88
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,148.62
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,80.75
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,53.38
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,149.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.25
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.88
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,161.38
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.62
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.31
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25676
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,66.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94498
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,83.12
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,168.38
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.38
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,183.88
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,308.12
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,213.38
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,322.62
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.25
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,277.5
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,380.88
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,62.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,153.88
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.88
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,94.38
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,142.12
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.62
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.12
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,174.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.38
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,65.12
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.88
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.75
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.62
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,134.88
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.75
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.88
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,150.12
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.88
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.94
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.334
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,85.25
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,152.12
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.88
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,214.62
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,326.5
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.25
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,255.75
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,350.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,279.62
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,412.25
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.88
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9964
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,84.25
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,58.12
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,186.88
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.12
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,119.38
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,157.38
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,137.88
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,93.12
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,144.38
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.25
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,71.75
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.88
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,90.5
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,154.25
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.88
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,142.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,111.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,159.75
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.62
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.44
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38289
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96045
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,45.38
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,83.75
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,127.12
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.38
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,250.12
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,367.25
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.25
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,280.25
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,364.5
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,294.88
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,381.75
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.12
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
