Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96857
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,77.62
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,51.88
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.88
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.25
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,103.62
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,155.62
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.12
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.75
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,137.38
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.75
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,92.88
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,58.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,109.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,198.75
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,86.62
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,138.62
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.25
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,109.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,167.5
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.38
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.63
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37682
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,21.75
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,82.75
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,134.75
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,248.38
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,330.12
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.75
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,254.75
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,358.75
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,281.12
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,387.62
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.25
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97549
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,98.75
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,52.38
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,129.12
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,103.5
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,166.75
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.25
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.25
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,165.88
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,37.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,97.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,71.5
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,98.38
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,164.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.62
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,123.62
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.5
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,174.62
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.75
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.37
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3669
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96912
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,88.5
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,149.25
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.12
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,219.75
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,331.38
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.25
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,238.88
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,325.75
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.38
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,280.5
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,382.25
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.88
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97415
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,100.25
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,67.5
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.38
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,116.75
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.25
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,115.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,178.12
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,143.88
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.25
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,137.75
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.75
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,116.38
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,72.25
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,98.12
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,189.88
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,152.75
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,125.38
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.25
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,137.25
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,178.62
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,156.62
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.81
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36431
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,80.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,139.38
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,88.5
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,164.88
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.75
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,227.25
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,362.5
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.88
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,273.88
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,376.38
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.62
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,322.62
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,449.5
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.38
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99396
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,65.12
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,139.25
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.25
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,142.62
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.38
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.12
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,160.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.12
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,111.75
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,71.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.38
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,190.12
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.75
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,138.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.88
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,143.62
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,212.5
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,167.62
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.25
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36916
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95901
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96359
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,40.5
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,48.5
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,90.88
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,171.12
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.12
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,219.5
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,367.12
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.75
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,258.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,342.25
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.12
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,328.38
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,426.38
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
