Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96979
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,77.12
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.62
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.62
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.25
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,94.25
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,132.5
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.88
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.5
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,140.75
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.62
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,114.5
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,68.25
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,103.5
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,148.75
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.38
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,125.12
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.38
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.62
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,215.5
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.94
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39123
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95099
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,41.25
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,72.12
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,92.75
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,178.62
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,207.38
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,303.75
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,269.88
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,360.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.38
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,300.75
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,404.25
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.88
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96478
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,95.75
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,59.12
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.88
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,97.62
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,143.5
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.75
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,174.38
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.62
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,38.25
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,133.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,80.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,94.38
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,233.75
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,173.88
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,124.12
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,117.12
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,153.88
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.88
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4092
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95459
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,43.25
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,83.75
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,135.5
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.38
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,219.25
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,357.88
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.75
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,277.12
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,372.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.25
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,292.38
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,405.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,98.12
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.25
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.88
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,101.75
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,187.12
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,154.62
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.75
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,38.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,107.75
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,69.12
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,143.5
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,218.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,177.25
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.88
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,143.5
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.12
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,128.62
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,175.62
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.75
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.19
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47848
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94488
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,41.25
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,114.88
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,59.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,181.12
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,85.12
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,173.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,268.88
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,370.88
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.75
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,271.5
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,490.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.88
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,288.5
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,391.75
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.38
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9971
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,120.25
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,77.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,152.5
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.38
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,106.12
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,186.62
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,151.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,113.75
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,107.5
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,62.12
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,86.12
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,181.12
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.88
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,146.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.38
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.25
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,192.75
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.75
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.69
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44228
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.12
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,89.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,149.5
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,86.25
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,193.12
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.62
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,219.75
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,370.88
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.12
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,261.75
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,434.38
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.25
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,255.38
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,371.88
