Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,93.75
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,54.25
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.75
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,151.25
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.12
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,101.25
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,179.12
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.62
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,156.25
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.38
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,110.12
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,61.38
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,104.25
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,195.12
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,151.5
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.38
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,143.75
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.25
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,151.12
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.88
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.81
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43661
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9667
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,36.25
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,102.62
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,157.88
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,152.5
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,79.75
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,175.62
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.88
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,255.5
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,385.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.38
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,301.5
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,445.62
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.12
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,246.75
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,429.88
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.88
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98288
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9968
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,106.12
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,74.62
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,130.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.12
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,105.75
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,188.75
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,153.25
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,130.62
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.38
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,83.12
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.88
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,97.88
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,197.25
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.25
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,138.38
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.62
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,173.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.62
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44738
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9697
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,78.12
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.88
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,84.25
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,177.88
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.25
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,236.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,383.12
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.38
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,300.12
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,454.5
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,281.12
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,416.12
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.12
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99808
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,59.5
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,124.38
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,95.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,103.25
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,148.38
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.12
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,133.38
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,214.25
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,175.62
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,123.5
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.62
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,91.25
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,84.38
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.38
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.88
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,120.75
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.38
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,155.88
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.37
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46566
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94321
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95001
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,98.62
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,51.75
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.38
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,77.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,171.75
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.62
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,235.38
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,321.88
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,289.12
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,416.62
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,239.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,343.88
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9733
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99738
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,54.62
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,104.5
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,75.5
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,109.75
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,121.25
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,177.5
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.62
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,140.75
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,93.25
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.5
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,118.38
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.75
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,157.12
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42147
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96432
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,70.62
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,47.25
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,90.38
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,204.25
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.88
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,156.12
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,252.25
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,295.62
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,394.5
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,251.5
