Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,390.5
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,108.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.38
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,127.25
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.75
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,187.62
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.75
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,75.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,126.12
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.38
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.75
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,150.62
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.37
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40005
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96976
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96393
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,77.5
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,81.38
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,183.25
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,164.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,228.75
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,236.25
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,329.75
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,246.25
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,377.25
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.25
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95526
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,85.62
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,64.75
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.62
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,119.5
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.12
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,109.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,157.62
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.75
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,71.12
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,130.38
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.75
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.5
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.37
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4262
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95773
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,73.88
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,103.88
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,184.5
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,150.5
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,226.88
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,249.12
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,360.75
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.12
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,288.88
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,361.12
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.88
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9696
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99457
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,72.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,47.62
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,104.5
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.25
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,98.12
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.62
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,149.25
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.62
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,76.62
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.38
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,137.62
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.12
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.25
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.88
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45931
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94888
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95834
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99887
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,43.88
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.88
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.12
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,73.12
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,154.12
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.75
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,185.25
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,261.38
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,264.88
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,355.62
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.38
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,241.62
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,345.62
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.25
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97385
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,67.75
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.38
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.25
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.62
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,88.12
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,152.75
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.12
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.5
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4963
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95492
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92636
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99927
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,99.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,70.12
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,146.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.25
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,86.75
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,157.38
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.25
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,151.5
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,253.5
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,219.62
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,328.38
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,241.0
