Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,331.25
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.38
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,68.62
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,43.62
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.75
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.62
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,96.5
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.88
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,151.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97192
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,79.38
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.12
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.62
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.31
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35344
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91391
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95367
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,76.25
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,165.5
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.62
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,167.38
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,241.88
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,196.88
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,292.38
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.75
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,227.62
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,357.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.75
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98202
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,59.88
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,129.5
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.75
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97287
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,109.88
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,66.25
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,115.25
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,172.25
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.38
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.87
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33803
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93494
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,24.62
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96323
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,71.5
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,170.5
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.75
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,146.5
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,239.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,199.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,271.12
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.75
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,227.88
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,345.88
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.38
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.25
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,118.25
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,96.38
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,119.62
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.25
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,82.75
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,54.88
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.75
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,128.38
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,148.12
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.25
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.19
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36733
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98251
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93381
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96564
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,75.12
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,141.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.62
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,165.75
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,219.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,196.12
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,293.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,224.88
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,319.12
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,76.5
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,43.62
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,138.88
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.12
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,147.25
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,83.75
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,52.75
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,139.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.06
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36611
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93036
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94232
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,73.62
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,162.38
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.88
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,158.12
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,232.62
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,184.25
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,245.62
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,221.0
