Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,337.62
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.75
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97217
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,63.5
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,130.88
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.38
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.5
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,113.5
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.88
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,143.5
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.62
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,88.38
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,56.75
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.38
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.75
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,102.25
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.5
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.75
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36574
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94772
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94611
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,34.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95074
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,79.25
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,142.25
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.62
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,168.75
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,271.75
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,203.38
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,255.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,250.88
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,327.38
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.75
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,59.38
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,36.38
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.75
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.62
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,111.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.75
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,146.75
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.38
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,54.38
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.88
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.75
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.12
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.25
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.25
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.12
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30465
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93439
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,71.12
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,120.5
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.75
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,177.5
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,262.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,197.5
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,270.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,206.12
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,324.12
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.25
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96829
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,56.25
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.62
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.38
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.62
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,125.62
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,59.12
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,122.38
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.75
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,139.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,141.75
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.94
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32216
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86554
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95047
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,31.5
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,70.12
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,132.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.88
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,171.12
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,237.25
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,172.5
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,285.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,202.62
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,317.38
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.12
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97067
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,48.38
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.88
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.25
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,61.62
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.75
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.19
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27764
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86172
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93362
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,67.25
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,113.88
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.62
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,144.75
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,226.75
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,150.38
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,224.12
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,183.38
