Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,274.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97714
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,53.38
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,107.38
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.38
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,100.25
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.88
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,57.12
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.06
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3434
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9328
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95651
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93613
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,69.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,101.38
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.75
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,162.75
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,262.62
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,172.88
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,256.62
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,182.38
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,254.12
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,50.25
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.38
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.62
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.75
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.38
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,118.25
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,113.25
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,66.5
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.62
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.75
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37478
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92337
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92782
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,22.62
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96194
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,63.38
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,69.62
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,121.62
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,169.75
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,230.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,172.5
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,282.38
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,174.5
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,274.5
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98309
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,48.5
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.62
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.12
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.25
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,111.12
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.75
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,74.62
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.62
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35698
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93313
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87454
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,100.38
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.88
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,147.62
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,215.5
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,160.5
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,234.38
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,166.12
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,267.88
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97217
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,58.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.75
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,58.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.19
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39113
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92837
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85956
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,11.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,72.5
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,68.38
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,116.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,147.12
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,216.5
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,169.62
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,260.75
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,187.0
