Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,254.38
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.25
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97501
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,62.75
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,41.25
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,116.62
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,120.5
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,70.38
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,115.5
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,136.38
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.13
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3604
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88629
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86859
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95074
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,68.12
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,135.88
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,160.5
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,248.62
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,163.25
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,230.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,182.5
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,301.5
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93008
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,100.25
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,66.12
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,142.88
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,123.38
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.38
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97089
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,32.88
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,87.62
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,58.5
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.75
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,92.75
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,151.88
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.25
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33095
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81515
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89062
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,9.12
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,7.62
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,19.25
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,63.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,116.5
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,146.38
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,261.88
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,161.5
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,225.12
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,156.75
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,267.62
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9711
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9234
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,77.12
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.62
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,52.88
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,133.62
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.19
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.56
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42904
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85046
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93112
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96793
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,59.5
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,60.5
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,105.62
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,161.12
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,241.62
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,163.88
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,245.62
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,172.38
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,277.75
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96927
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92386
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,72.75
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.12
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.5
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,114.38
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,68.38
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,88.62
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,150.38
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.25
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.75
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.38
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.94
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36751
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94894
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95178
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,60.25
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,134.5
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,198.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,243.75
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,135.12
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,228.12
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,201.38
