Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,283.88
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97314
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94174
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99261
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,95.38
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,60.75
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,110.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.88
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,150.12
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.88
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,64.5
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.38
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,121.12
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,102.25
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.81
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38509
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94031
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95966
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,51.62
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,81.75
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,162.75
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.62
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,169.5
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,248.12
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,145.62
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,213.38
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,230.5
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,328.12
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96963
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95013
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,89.62
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.5
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,142.5
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.62
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,87.88
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,58.75
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.88
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.88
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.62
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.56
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3622
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87115
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94104
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,76.38
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,143.62
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,157.75
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,235.62
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,111.38
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,187.88
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,180.5
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,307.12
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96948
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96912
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,87.75
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,48.75
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,143.25
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97314
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,88.5
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,62.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.75
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.63
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.37
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35402
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84875
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9285
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,20.62
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96219
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,70.12
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,186.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,147.88
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,228.62
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,111.38
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,195.38
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,176.88
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,324.25
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.88
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96323
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97748
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,68.25
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,123.5
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,97.38
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.12
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.12
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.38
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.88
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.37
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37179
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86126
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90072
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96936
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,61.5
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,130.38
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.62
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,139.88
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,198.5
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,141.12
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,215.25
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,183.88
