Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,267.62
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96899
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96725
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,103.5
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,51.62
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.62
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,157.38
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.44
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.57
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33513
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82812
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90692
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,26.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,48.25
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,69.88
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,150.5
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,145.12
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,254.88
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,132.88
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,197.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,165.38
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,291.75
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96704
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,78.5
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,52.75
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.38
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.38
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.12
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.25
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,55.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.25
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37072
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87799
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88641
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,31.5
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,47.12
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,24.38
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,61.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,144.12
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.12
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,181.88
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,253.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,118.88
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,206.62
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,162.62
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,273.25
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97263
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95276
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99475
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,86.25
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,56.75
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.25
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,76.75
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,137.75
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.75
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,59.12
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.38
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.94
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38759
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89752
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79953
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,15.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,38.25
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,65.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,133.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,158.88
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,224.38
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,125.88
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,199.38
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,181.88
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,265.62
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96249
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,76.38
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.25
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,125.88
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96991
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,94.5
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,56.75
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,149.5
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.25
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.56
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.31
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4215
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83877
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82412
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,8.88
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94586
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,71.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,60.12
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,123.12
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.62
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,181.38
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,252.75
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,132.75
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,251.88
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,168.38
