Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,253.75
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95441
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97885
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,68.5
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,43.25
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,115.12
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,93.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,144.88
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.25
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,112.12
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.88
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48956
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84851
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87341
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93161
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,96.12
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,67.5
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,62.5
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,133.38
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.12
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,167.25
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,268.62
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,183.5
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,297.38
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.38
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,153.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,221.12
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96521
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97211
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,41.25
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,111.38
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,87.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.38
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.25
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,150.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.44
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44768
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88415
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88263
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,20.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97028
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,93.88
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,47.12
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.5
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,59.12
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,139.25
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,133.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,248.62
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,209.5
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,296.75
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,180.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,299.25
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,74.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,122.62
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97137
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,125.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,64.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.12
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,158.12
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.12
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.44
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37728
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95596
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,69.5
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,204.12
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,117.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,203.25
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,170.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,271.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,208.25
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,350.75
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97302
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.38
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,115.75
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.25
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,93.38
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,66.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.88
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,109.88
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.38
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,152.38
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.31
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34737
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88745
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,44.38
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,69.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,155.12
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.62
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,136.62
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,253.12
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,131.88
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,243.62
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,223.62
