Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,318.38
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.38
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97446
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98416
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,58.62
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,35.38
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.62
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.88
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,104.25
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,74.88
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,156.62
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.25
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.25
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,168.25
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.63
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34569
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90521
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,72.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,152.88
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.62
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,190.38
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,307.62
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.12
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,141.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,247.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,230.38
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,328.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.75
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,52.88
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,116.75
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.75
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,47.12
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,119.25
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,75.25
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.75
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.62
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,174.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.62
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.81
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36199
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91058
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,66.88
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,137.5
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,156.38
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,291.25
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,168.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,248.12
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,213.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,288.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98376
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,72.38
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.38
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.12
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,103.38
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,76.5
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,136.12
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.88
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97198
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,100.12
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,63.12
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,145.25
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.75
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.75
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31942
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93118
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,55.12
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,80.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,166.88
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.88
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,156.38
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,213.25
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,141.38
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,218.5
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,227.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,324.5
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97394
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.88
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.75
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,129.38
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.25
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96783
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94617
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,40.12
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,113.5
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,80.38
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.25
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.12
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33468
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94412
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.75
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,80.75
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,178.12
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.88
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,133.12
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,200.12
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,124.75
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,216.5
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,210.0
