Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,322.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96844
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95441
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,37.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,108.12
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,68.88
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,153.38
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.13
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.329
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99762
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,32.25
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,68.38
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,62.75
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,115.88
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.88
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,141.75
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,239.75
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,142.25
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,249.5
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,182.75
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,265.62
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97317
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9765
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,51.38
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,33.25
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.88
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.25
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,88.25
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,53.88
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,135.62
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.31
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36455
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99832
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,38.62
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,66.38
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,136.88
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,144.12
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,206.38
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,197.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,261.62
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,194.5
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,284.75
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.88
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,46.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.75
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,98.25
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,78.62
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,122.88
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.38
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.62
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.81
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40661
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90967
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,62.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,56.62
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,110.25
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.12
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,150.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,226.62
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,161.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,278.25
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,181.12
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,255.25
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95798
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,80.25
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.69
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37124
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93649
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93075
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,64.25
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,121.12
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.62
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,142.5
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,235.38
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,131.88
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,205.5
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,164.12
