Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,246.38
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96545
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,63.12
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.75
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,88.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,58.75
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.75
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.88
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.37
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40224
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91626
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88571
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,68.12
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,143.88
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.25
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,142.12
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,241.62
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,144.5
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,239.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,217.38
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,296.75
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.38
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,124.62
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.75
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,97.38
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,57.88
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,140.62
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.75
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.63
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3492
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84503
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91589
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,59.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,116.5
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.12
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,140.12
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,226.25
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,181.88
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,242.88
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,199.12
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,278.88
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97574
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,65.62
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,39.75
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,122.25
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,104.12
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97305
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,106.25
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,72.25
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.25
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,157.88
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.25
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.75
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39687
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80117
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9212
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,50.88
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,59.75
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,144.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,119.12
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,201.12
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,167.25
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,289.88
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,191.88
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,302.25
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98325
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,65.38
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.12
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.88
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,140.5
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.75
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.62
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.75
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,75.12
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,49.12
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,115.88
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.62
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.13
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33898
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96628
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94083
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.12
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94372
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,59.62
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,115.25
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.62
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,135.5
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,227.25
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,135.62
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,282.38
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,185.0
