Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,253.88
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9761
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,89.12
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,151.62
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,110.25
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.88
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96265
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,101.75
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,62.5
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.12
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.62
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,149.88
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40352
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94122
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,19.88
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,62.75
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,68.75
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,164.38
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.25
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,121.38
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,209.25
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,168.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,344.12
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.25
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,205.38
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,294.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98123
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99765
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,110.5
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,77.62
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.25
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,102.38
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,174.5
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,142.88
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.75
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96823
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,88.5
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.75
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.81
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.13
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31447
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95023
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,71.88
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,61.38
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,140.75
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,165.75
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,259.25
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,214.25
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,322.38
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,165.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,269.62
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96753
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96728
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,109.5
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,60.88
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,148.38
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.38
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95996
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,71.25
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,48.38
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.25
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32168
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87582
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95169
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,17.5
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,58.25
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,59.38
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,132.25
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.75
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,126.12
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,232.88
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,151.88
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,279.62
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,158.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,245.75
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97067
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97037
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97607
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,33.38
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.62
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95456
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96265
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,37.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,81.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,54.25
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.88
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28804
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89654
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9425
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,34.38
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,59.62
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,111.38
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,114.75
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,180.5
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,136.5
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,194.88
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,172.38
