Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,252.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94861
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94424
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95926
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96411
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,71.25
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,49.25
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.81
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24575
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85074
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95099
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,33.62
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.88
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95639
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,69.5
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,150.25
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.75
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,91.88
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,153.38
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,93.62
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,152.5
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,175.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,277.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9555
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94824
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92267
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,85.38
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,53.38
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.94
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19924
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90408
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9274
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92602
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,110.88
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,94.62
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,149.12
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,98.25
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,170.88
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,141.38
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,213.5
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94604
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97336
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.88
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92563
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,68.62
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.75
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19738
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88647
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92502
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,20.5
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9447
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90179
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,57.38
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,105.88
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.88
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,90.75
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,144.75
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,125.25
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,190.62
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,140.25
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,200.12
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94507
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95978
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95142
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,48.12
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93646
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,63.25
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.25
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.31
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15859
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8486
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89679
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,15.12
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84079
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,56.12
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,89.5
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,92.38
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,142.75
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,91.25
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,147.88
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,126.5
