Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,188.38
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94629
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95431
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92911
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,45.75
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.88
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95749
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,51.62
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.38
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.81
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17079
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86871
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94366
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,16.38
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87961
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,57.38
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,89.62
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.38
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,96.88
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,172.12
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,141.88
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,119.75
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,184.88
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96051
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91464
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89941
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,85.25
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,115.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96774
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,63.75
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,42.25
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.13
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17455
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96155
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8996
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85544
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,141.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.62
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,91.75
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,233.75
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,81.75
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,141.88
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,121.38
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,168.25
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94812
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92499
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93552
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,55.5
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94018
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,35.75
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,91.12
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.62
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.12
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14586
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77798
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86334
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,15.12
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93649
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93475
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8793
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,64.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,113.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,79.88
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,166.38
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,76.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,115.62
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,130.75
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,201.25
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90793
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90506
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95834
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,71.12
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92691
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96442
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,86.88
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,54.12
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.5
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.88
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.5
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.94
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13304
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74194
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91678
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92123
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93225
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85422
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,75.12
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,177.88
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.75
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,111.75
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,72.25
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,103.5
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,139.0
