Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,248.88
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89459
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91238
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97165
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,42.25
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.88
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90689
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97278
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,76.75
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.62
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.94
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13579
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72164
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93121
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93289
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95096
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89654
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,69.75
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,168.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.25
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,71.38
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,99.62
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,75.62
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,102.88
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,126.75
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,249.62
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.06
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87549
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8901
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85055
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88504
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97525
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,62.75
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.19
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07372
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.806
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92981
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86783
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82242
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,16.38
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,10.5
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,81.62
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.88
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,69.25
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,84.5
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,68.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,101.25
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,110.75
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,142.88
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85528
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92163
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84656
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95828
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96472
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,60.62
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.12
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.56
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10393
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74536
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94064
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,14.12
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9201
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95221
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87573
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,13.25
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,53.62
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,85.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.88
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,70.5
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,103.88
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,69.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,101.88
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,122.12
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,141.5
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.75
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84887
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86862
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89755
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95807
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97031
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,44.62
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.38
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.13
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12145
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7387
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93533
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85946
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84482
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,50.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,76.38
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,69.5
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,109.5
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,76.88
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,101.25
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,109.12
