Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,143.5
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85135
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9035
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9104
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,27.88
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90365
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96057
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.5
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.63
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10158
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57604
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81396
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.43
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83401
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86011
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,50.25
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,69.12
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.12
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,67.88
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,92.62
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,75.38
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,103.5
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,101.12
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,129.5
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88431
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91641
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87054
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,32.5
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89288
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96365
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95032
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,33.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.5
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.31
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06627
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6509
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7883
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,13.62
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82275
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80127
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,58.12
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,67.5
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,90.12
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,67.88
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,100.38
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,92.88
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,114.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89584
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86337
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92844
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,28.88
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93191
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93811
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96252
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.88
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.81
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12038
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77826
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76123
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,8.88
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83954
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9032
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,49.75
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,80.12
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.25
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,72.5
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,105.62
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,66.62
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,105.25
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,99.62
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,146.12
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91412
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8594
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94797
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88678
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92175
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97244
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,54.5
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.31
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12758
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82248
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80395
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85818
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87622
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,47.62
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.12
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,68.62
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,100.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,95.75
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,112.25
