Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,140.25
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89255
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87082
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94134
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,36.5
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83349
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94421
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,54.88
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.19
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09828
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88009
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83355
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8732
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82846
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,83.62
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,97.38
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,102.62
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,106.12
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,140.25
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.82
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.5
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80005
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83206
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9436
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,59.75
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79333
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94934
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93304
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.5
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0974
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79416
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80905
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84454
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84646
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,49.62
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,94.12
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,57.75
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,67.5
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,76.38
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,109.38
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,83.75
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,150.75
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85693
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92053
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89148
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81454
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89807
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92236
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.44
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14156
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7651
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83886
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.44
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79226
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8381
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,68.62
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,90.88
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,59.12
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,80.38
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,77.12
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,150.75
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,80.5
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,125.12
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83575
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9259
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83206
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,34.5
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81149
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89642
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94852
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,57.62
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.31
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.37
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10423
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78546
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70999
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83139
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81567
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,48.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,95.75
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.62
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,59.5
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,77.88
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,70.62
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,159.75
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,82.88
