Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,118.62
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86651
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90512
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82547
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82284
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9046
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94903
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,50.75
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.94
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06505
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85003
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79626
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,6.62
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8312
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77121
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,65.5
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.88
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,70.25
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,69.62
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,107.5
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,78.38
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,113.88
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.06
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.837
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92746
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80078
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87225
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88113
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89084
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.75
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02812
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89322
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85254
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,13.25
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.44
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8287
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7467
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,46.5
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,60.12
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,59.12
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,78.75
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,71.38
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,104.88
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,77.12
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,94.75
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.38
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87527
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87375
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80343
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,33.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82177
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88318
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91696
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.81
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00975
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85702
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85559
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,13.62
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.44
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85815
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72958
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,46.62
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,55.12
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.25
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,60.12
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,78.12
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,64.12
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,93.12
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,77.25
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,96.88
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84729
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93347
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84424
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,35.38
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.19
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77691
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87945
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91949
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.81
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.87
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01793
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79599
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86004
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,11.38
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.19
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82986
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94385
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76678
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,17.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,47.25
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,58.88
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.62
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,54.75
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,75.12
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,63.75
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,97.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,84.0
