Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,97.38
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.44
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80938
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9342
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86056
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.56
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75756
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92084
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89911
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,33.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.63
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.31
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00865
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7359
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87463
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83389
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94186
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77438
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,48.25
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,58.12
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.88
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,55.5
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,65.38
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,68.88
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,97.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,84.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,95.88
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85071
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90497
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87451
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.37
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78045
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88956
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90433
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.25
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.44
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01329
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81576
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91324
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,23.88
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.06
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79971
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93237
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78885
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,63.38
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,67.12
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,61.88
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,80.25
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,106.12
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84271
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90759
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91125
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.62
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75109
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89035
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8999
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.13
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03713
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77813
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88141
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83554
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95627
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75457
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,48.25
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,59.5
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,67.38
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,88.38
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,84.12
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,100.88
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8424
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88132
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91257
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,21.88
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.87
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77267
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8819
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87979
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,31.5
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.69
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01411
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81991
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83615
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.37
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.69
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79184
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92984
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73419
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,46.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,57.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,58.62
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,75.5
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,78.62
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,74.62
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,97.75
