Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87106
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89438
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91415
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,26.62
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83941
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88074
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.854
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,25.12
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.31
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.87
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03005
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80133
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80618
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,12.38
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.94
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83603
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93643
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77139
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,14.25
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.38
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,61.88
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,70.88
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,72.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,96.5
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89807
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.879
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88833
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78952
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93335
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8945
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,28.88
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.44
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.19
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04527
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79907
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8143
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,12.88
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.31
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86984
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94092
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78936
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,45.12
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.25
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,63.25
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,73.12
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,65.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,89.88
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,77.88
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,93.38
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88031
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9165
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86062
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80252
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94437
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.905
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,30.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.56
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.63
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06453
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81802
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82889
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.5
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88492
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77429
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,62.75
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,60.5
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,79.75
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,68.75
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,114.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,77.5
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,93.62
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89676
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92645
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91675
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7651
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94852
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91232
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.25
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03209
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87247
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87262
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,7.5
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94061
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76403
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,44.38
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,52.25
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,70.75
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,84.12
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,74.88
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,98.5
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,85.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,96.12
