Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90054
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90759
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89071
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.87
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75485
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9328
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92355
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.25
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.12
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05177
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81997
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85003
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.19
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85531
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76764
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,46.25
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,56.5
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.25
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,63.12
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,87.5
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,66.25
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,102.88
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,84.62
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,102.75
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87735
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8746
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86142
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.37
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83197
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92886
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93298
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.75
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.38
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.93
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04265
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67358
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82287
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.63
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8916
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95727
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74301
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,13.88
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,46.62
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,56.88
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,59.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,66.12
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,95.5
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,84.62
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,103.75
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87958
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81173
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87027
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,29.75
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82538
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91839
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90286
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,34.62
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.25
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.75
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03124
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51601
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88034
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92407
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7659
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,58.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,60.25
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,79.88
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,86.5
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,81.5
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,97.5
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85882
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88006
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85888
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,40.38
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81247
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91858
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89828
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.87
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.13
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02892
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6101
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90051
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.94
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91125
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95569
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81039
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,49.38
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,71.75
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,82.12
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,64.38
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,122.25
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,81.5
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,112.88
