Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89474
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81326
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,47.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79153
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92792
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94733
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.88
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.37
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01662
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72305
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93832
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84692
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95453
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78674
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,51.5
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,71.62
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.75
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,61.88
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,75.62
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,100.25
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,133.88
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,93.25
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,113.5
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.82
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90088
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94119
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86023
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,49.38
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77563
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93042
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96249
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,45.75
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.63
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03597
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77935
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9039
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,18.25
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89963
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77652
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,17.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,53.12
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,67.75
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,66.88
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,80.25
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,70.5
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,123.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,119.88
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89984
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90838
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85974
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76925
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93433
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,54.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.38
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.5
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0522
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80114
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90707
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,12.62
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.75
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92883
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94757
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7929
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,55.5
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,73.12
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.38
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,66.62
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,87.38
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,72.12
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,102.25
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,104.5
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,130.5
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88788
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89441
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87304
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77899
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92428
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,57.38
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.88
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06957
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81549
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87304
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87286
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96188
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79464
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,15.62
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,58.38
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,74.5
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,77.88
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,74.88
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,98.25
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,104.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,129.0
