Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87866
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89496
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88534
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,25.12
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81775
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95538
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95663
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,47.12
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.13
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.31
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.94
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.088
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79699
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82809
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,7.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82968
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81381
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,54.62
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,66.88
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.88
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,80.5
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,115.5
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,105.62
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,116.12
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88867
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92584
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88074
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,32.12
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78235
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96182
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95108
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,44.12
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09648
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79086
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84771
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,6.62
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.69
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.19
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8356
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83572
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,69.75
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.75
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,67.25
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,79.88
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,121.38
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,104.75
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,122.12
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86841
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94818
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88498
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,33.25
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.06
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76971
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96664
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96057
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,44.75
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.12
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.69
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09276
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76611
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85724
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,18.75
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92016
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83343
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,58.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,68.88
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,83.38
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,92.75
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,125.5
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,106.75
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,124.12
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87765
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94617
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9194
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,32.25
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81137
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91867
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93347
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.56
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08345
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84347
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84723
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,12.62
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93741
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82254
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,54.25
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,68.75
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,90.75
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,84.5
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,112.62
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,95.88
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,128.5
