Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88174
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94531
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9107
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.38
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.31
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80667
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96197
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93652
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,40.88
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.75
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10423
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81262
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83554
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.5
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93472
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80996
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,55.88
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,78.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.38
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,72.5
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,97.12
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,88.88
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,137.88
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,97.75
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,116.38
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85339
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91974
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89654
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85547
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94678
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.25
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09911
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7597
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84683
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86612
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,56.75
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,75.12
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,69.88
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,95.25
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,94.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,136.88
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,105.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,126.75
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88772
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93301
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8909
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92697
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94388
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94278
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.25
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.5
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10188
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6741
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84765
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94369
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92386
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,56.62
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,77.5
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.12
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,73.75
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,126.38
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,90.62
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,115.12
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,106.25
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,139.75
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93307
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95245
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89639
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91403
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9671
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91501
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.13
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.19
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09963
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82739
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87893
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91614
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91736
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,56.75
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,88.38
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,117.75
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,91.88
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,130.25
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,90.38
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,127.88
