Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92746
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94247
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92651
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91876
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9603
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9303
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,59.38
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.5
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08177
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75576
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91092
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94226
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89014
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,57.38
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,84.88
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,83.5
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,117.25
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,87.88
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,133.5
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,92.38
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,162.38
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93573
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94092
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90137
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,44.75
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91604
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96771
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96442
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,57.5
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.87
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.94
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09483
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82248
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87195
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96112
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83868
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,57.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,75.88
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,85.38
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,120.5
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,94.75
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,137.12
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,103.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,160.25
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94836
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92184
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89194
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,51.12
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90271
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95798
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.13
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16353
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78009
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86038
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,12.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85983
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92828
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,22.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,58.62
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,74.12
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,83.12
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,118.25
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,106.62
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,147.75
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,114.25
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,142.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9487
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94067
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87707
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,48.62
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92633
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97845
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93848
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.56
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12288
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7276
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90729
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80945
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85217
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,60.5
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,79.75
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.12
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,95.12
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,115.75
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,112.88
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,151.25
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,95.25
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,133.5
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
